Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,26.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,25.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,188.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,27.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,22.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,182.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,25.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,23.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,179.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,22.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,196.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,24.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,27.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,211.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,24.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,27.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,193.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,24.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,27.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,183.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,23.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,27.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,204.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,21.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,31.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,206.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
