Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,23.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,26.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,185.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,89.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,21.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,27.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,199.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,20.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,20.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,173.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,19.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,168.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,22.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,155.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,21.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,22.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,156.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,23.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,20.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,160.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,21.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,21.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,202.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,82.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,20.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,23.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,182.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
