Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,72.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,20.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,22.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,153.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,22.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,20.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,142.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,20.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,30.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,160.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,23.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,257.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,21.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,250.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,104.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,18.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,25.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,234.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,89.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,16.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,22.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,206.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,14.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,22.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,184.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
