Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,16.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,167.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,14.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,21.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,171.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,17.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,24.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,184.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,17.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,27.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,212.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,16.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,25.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,211.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,116.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,18.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,29.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,264.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,125.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,81.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,17.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,276.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,90.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,30.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,275.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,31.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,223.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
