Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,20.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,127.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,22.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,157.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,23.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,161.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,89.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,23.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,158.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,150.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,20.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,158.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,19.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,145.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,129.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,19.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
