Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,137.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,20.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,133.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,73.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,20.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,134.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,20.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,134.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,112.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,21.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,130.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,22.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,131.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,12.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,130.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
