Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,21.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,156.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,20.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,19.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,145.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,14.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,159.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,98.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,26.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,171.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,15.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,25.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,173.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,24.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,172.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,24.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,182.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,191.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
