Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,23.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,185.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,20.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,26.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,191.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,20.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,29.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,175.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,17.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,27.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,168.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,15.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,27.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,160.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,14.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,36.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,204.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,16.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,213.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,161.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,33.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,191.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,115.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
