Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,37.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,198.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,119.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,22.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,41.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,211.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,126.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,43.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,214.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,181.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,129.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,21.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,40.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,227.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,168.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,109.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,38.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,186.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,100.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,11.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,17.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,32.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,187.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,17.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,175.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,33.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,182.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,22.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,177.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
