Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,40.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,215.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,23.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,38.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,178.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,116.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,43.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,222.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,122.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,31.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,42.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,230.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,128.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,45.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,220.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,184.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,120.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,38.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,43.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,219.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,37.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,40.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,181.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,106.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,34.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,36.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,225.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
