Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,35.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,240.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-18.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,115.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,41.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,30.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,204.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,35.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,29.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,188.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,33.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,31.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,207.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,100.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,32.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,201.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,89.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,29.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,34.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,223.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,34.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,37.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,224.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,106.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,30.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,185.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,33.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,26.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,200.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,114.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
