Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,35.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,221.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,108.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,26.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,216.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,34.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,17.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,168.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,32.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,20.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,190.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,137.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,40.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,17.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,249.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,164.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-19.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,136.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,39.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,21.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,257.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-20.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,40.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,21.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,203.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-18.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,118.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,37.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,22.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,221.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,39.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,17.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,191.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-18.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,127.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,81.2
