Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,40.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,14.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,210.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,116.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,40.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,187.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,18.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,172.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,97.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,32.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,183.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,31.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,193.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,26.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,187.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,26.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,19.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,174.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,29.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,174.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
