Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,26.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,18.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,180.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,30.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,21.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,182.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,101.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,28.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,20.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,197.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,24.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,20.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,175.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,24.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,175.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,11.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,175.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,37.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,188.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,41.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,198.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,135.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,46.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,15.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,236.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,190.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,106.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
