Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,36.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,15.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,206.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,99.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,35.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,17.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,196.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,29.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,186.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,22.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,19.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,176.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,80.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,21.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,179.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,20.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,189.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,20.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,155.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,22.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,16.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,183.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,20.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,18.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,189.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
