Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,22.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,23.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,173.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,24.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,19.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,21.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,143.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,19.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,22.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,154.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,23.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,22.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,161.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,19.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,28.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,152.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,18.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,32.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,171.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,18.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,182.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,19.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,30.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,241.9
