Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,103.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,19.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,28.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,265.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,18.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,24.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,265.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,22.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,258.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,17.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,25.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,263.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,15.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,28.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,179.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,17.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,28.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,212.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,83.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,184.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,104.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,17.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
