Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,19.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,27.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,224.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,16.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,157.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,107.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,17.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,24.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,275.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,111.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,24.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,264.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,21.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,24.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,236.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,93.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,18.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,26.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,222.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,90.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,14.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,21.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,216.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,18.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,238.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,95.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,17.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,229.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
