Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,11.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,135.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,15.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,124.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,10.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,16.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,110.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,14.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,122.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,11.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,130.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
