Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,12.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,142.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,117.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,119.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,118.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,14.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,121.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,114.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,114.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,12.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,13.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,118.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
