Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,115.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,13.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,124.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,13.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,13.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,138.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,14.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,16.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,146.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,14.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,138.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,13.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,154.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,14.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,13.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,165.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
