Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,160.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,17.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,153.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,15.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,143.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,16.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,138.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,14.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,136.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,19.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,138.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,76.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,15.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,22.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,148.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,16.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,27.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,155.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.91
