Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,162.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,162.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,25.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,20.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,165.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,25.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,166.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,27.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,23.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,164.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,26.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,182.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,28.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,23.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,186.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,30.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,24.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,174.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,30.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,184.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
