Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,31.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,206.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,120.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,31.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,30.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,236.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,30.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,30.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,198.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,24.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,177.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,186.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,31.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,25.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,172.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,32.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,21.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,157.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,100.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,34.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,26.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,173.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,32.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,26.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,199.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
