Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,29.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,30.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,197.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,26.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,28.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,191.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,28.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,33.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,200.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,29.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,32.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,180.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,97.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,29.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,35.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,177.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,37.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,167.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,7.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,31.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,30.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,180.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,31.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,33.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,195.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,117.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,34.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,236.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.17
