Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,31.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,28.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,176.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,111.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,30.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,26.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,215.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,20.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,29.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,175.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,19.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,30.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,168.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,136.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,21.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,42.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,224.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,23.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,168.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,21.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,29.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,164.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,22.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,34.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,156.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,108.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
