Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,13.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,22.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,37.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,183.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,23.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,29.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,165.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,98.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,24.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,189.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,98.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,22.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,23.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,214.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,100.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,19.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,194.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,73.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,22.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,27.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,139.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,23.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,26.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,148.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,25.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,21.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,152.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,26.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,23.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,152.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,82.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
