Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,22.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,19.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,158.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,21.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,22.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,16.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,152.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,18.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,150.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,22.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,19.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,150.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,19.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,21.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,152.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,19.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,18.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,144.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,22.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,143.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,20.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,168.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,77.1
