Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,16.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,20.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,161.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,20.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,21.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,153.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,19.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,137.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,18.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,14.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,151.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,19.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,160.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,184.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,19.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,216.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
