Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,20.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,197.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,21.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,198.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,20.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,191.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,13.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,221.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,20.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,241.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,24.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,15.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,236.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,113.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,29.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,16.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,23.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,212.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,25.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,14.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,221.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
