Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,14.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,214.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,18.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,24.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,21.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,19.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,258.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,122.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,27.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,20.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,276.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,97.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,30.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,191.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,29.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,186.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,27.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,177.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,20.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,13.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,191.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
