Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,23.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,15.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,167.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,20.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,17.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,195.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,28.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,162.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,26.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,23.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,177.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,19.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,217.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,19.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,24.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,272.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,18.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,275.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,21.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,26.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,249.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,116.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,264.5
