Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,113.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,18.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,286.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,20.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,18.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,256.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,19.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,240.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,16.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,336.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,19.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,24.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,186.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,20.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,23.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,171.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,102.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,13.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,33.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,191.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
