Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,16.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,23.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,215.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,14.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,19.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,162.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,180.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,13.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,18.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,150.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,15.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,134.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,95.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,16.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,179.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,15.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,23.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,162.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,17.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,23.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,140.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,22.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,162.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
