Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,-2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,17.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,161.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,21.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,145.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,150.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,12.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,17.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,139.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,17.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,142.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,12.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,144.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,13.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,139.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,12.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,148.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,22.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,16.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,152.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
