Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,22.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,147.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,23.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,15.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,154.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,22.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,22.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,122.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,15.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,120.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,22.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,17.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,122.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,22.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,15.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,22.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,16.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,25.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.95
