Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,134.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,25.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,18.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,128.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,27.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,158.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,28.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,148.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,27.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,24.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,136.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,30.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,149.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,29.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,31.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,153.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,27.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,27.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,148.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,31.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,29.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,169.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
