Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,29.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,150.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,31.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,24.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,147.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,31.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,21.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,156.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,31.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,24.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,158.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,33.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,22.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,160.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,31.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,156.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,82.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,26.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,151.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,28.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,141.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,27.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,154.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
