Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,26.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,131.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,25.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,23.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,133.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,79.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,27.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,26.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,147.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,24.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,29.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,160.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,95.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,26.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,34.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,176.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,28.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,38.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,164.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,30.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,35.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,167.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,29.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,33.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,163.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,28.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,173.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.19
