Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,25.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,30.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,147.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,26.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,19.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,20.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,26.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,154.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,22.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,155.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,18.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,23.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,213.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,22.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,21.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,179.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,19.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,20.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,135.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,22.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,20.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,142.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
