Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,17.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,19.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,150.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,17.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,23.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,138.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,80.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,18.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,18.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,186.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,17.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,21.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,148.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,19.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,19.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,160.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,18.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,148.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,18.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,172.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,15.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,20.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,171.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
