Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,16.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,176.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,15.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,14.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,174.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,19.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,185.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,166.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,199.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,19.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,13.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,224.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,92.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,19.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,214.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,19.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,13.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,209.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,17.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,191.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
