Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,16.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,19.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,189.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,15.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,16.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,163.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,16.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,15.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,160.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,18.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,158.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,20.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,165.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,14.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,168.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,18.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,165.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,22.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,18.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,168.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
