Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,18.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,155.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,21.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,18.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,161.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,150.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,24.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,17.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,150.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,20.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,17.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,150.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,23.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,16.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,146.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,24.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,142.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,24.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,22.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,147.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,101.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,28.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,217.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
