Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,24.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,172.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,20.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,176.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,20.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,18.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,168.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,21.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,183.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,196.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,18.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,159.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,17.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,16.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,182.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,18.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,17.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,211.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,21.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,18.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,185.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
