Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,22.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,16.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,198.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,23.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,18.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,203.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,21.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,205.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,19.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,26.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,180.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,21.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,25.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,166.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,19.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,22.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,186.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,16.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,19.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,190.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,18.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,23.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,183.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,20.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,194.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
