Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,16.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,25.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,165.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,15.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,183.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,101.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,18.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,34.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,185.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,27.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,21.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,36.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,217.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,112.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,111.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,18.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,35.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,213.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,138.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,19.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,37.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,235.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,158.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,14.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,29.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,200.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,25.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,136.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
