Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,167.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,14.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,27.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,12.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,27.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,144.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,109.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,31.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,174.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,107.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,30.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,166.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,20.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,131.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,21.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,128.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,14.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,20.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,123.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,19.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,117.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
