Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,12.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,108.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,13.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,17.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,107.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,115.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,17.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,120.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,19.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,128.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,12.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,115.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,16.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,124.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,13.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,125.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,15.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,135.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
