Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,15.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,126.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,123.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,12.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,15.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,141.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,15.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,145.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,12.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,158.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,13.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,15.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,141.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,15.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,125.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,12.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,15.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
