Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,18.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,127.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,120.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,11.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,15.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,117.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,19.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,149.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,14.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,18.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,139.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,72.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
