Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,17.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,141.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,15.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,16.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,149.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,16.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,15.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,16.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,137.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,15.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,153.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,18.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,146.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,18.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,155.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,18.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,18.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,150.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,18.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,151.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
