Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,166.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,184.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,19.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,162.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,23.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,164.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,21.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,186.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,22.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,28.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,178.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,23.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,23.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,182.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,22.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,25.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,196.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,22.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,24.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,184.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
