Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,21.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,197.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,116.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,23.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,225.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,26.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,196.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,22.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,187.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,96.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,22.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,26.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,199.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,20.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,29.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,204.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,101.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,20.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,28.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,200.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,19.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,28.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,209.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,103.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
