Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,28.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,218.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,21.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,29.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,229.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,112.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,22.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,28.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,242.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,28.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,212.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,22.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,30.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,210.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,24.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,34.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,233.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,120.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,250.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,111.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,27.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,35.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,218.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,21.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,29.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,186.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
