Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,24.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,31.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,191.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,23.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,179.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,20.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,28.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,181.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,23.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,189.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,32.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,207.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,112.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,20.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,37.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,214.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,31.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,165.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,24.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,28.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,188.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,99.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,21.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,27.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,222.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
