Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,103.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,22.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,32.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,222.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,103.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,20.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,36.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,196.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,22.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,180.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,90.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,22.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,28.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,193.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,24.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,25.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,189.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,109.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,24.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,27.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,231.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,21.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,22.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,209.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,21.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,27.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,169.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
