Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,25.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,25.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,153.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,26.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,23.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,154.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,90.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,27.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,175.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,29.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,25.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,173.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,21.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,149.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,26.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,23.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,153.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,26.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,35.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,216.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,25.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,32.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,223.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,29.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,219.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
