Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,22.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,28.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,219.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,93.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,28.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,192.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,104.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,27.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,36.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,216.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,34.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,199.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,110.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,22.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,36.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,227.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,22.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,29.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,181.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,170.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,20.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,27.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,164.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,25.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,26.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,178.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,90.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
