Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,26.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,187.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,22.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,27.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,169.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,30.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,204.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,99.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,23.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,29.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,205.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,24.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,28.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,185.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,82.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,27.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,186.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,22.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,174.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,21.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,25.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,185.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
