Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,22.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,155.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,21.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,24.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,169.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,19.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,172.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,21.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,26.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,172.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,22.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,160.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,22.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,22.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,172.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,20.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,25.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,181.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,81.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,22.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,21.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,172.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,23.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,22.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,187.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
