Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,27.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,195.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,97.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,26.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,202.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,23.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,37.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,266.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,26.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,24.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,156.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,28.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,21.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,179.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,24.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,19.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,168.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,82.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,24.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,151.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,166.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,25.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,19.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,176.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
