Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,26.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,23.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,167.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,29.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,21.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,138.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,25.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,30.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,151.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,23.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,28.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,153.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,19.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,25.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,155.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,19.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,20.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,149.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,20.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,25.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,153.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,25.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,163.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,19.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,25.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,146.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
