Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,15.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,166.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,16.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,26.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,156.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,153.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,25.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,147.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,92.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,28.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,165.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,12.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,19.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,143.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,13.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,137.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,18.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,115.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
